Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.96
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
331237,Brook Road.,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.56
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
331237,Brook Road.,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
331237,Brook Road.,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.14
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
331237,Brook Road.,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.01
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
331237,Brook Road.,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.23
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.23
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
331237,Brook Road.,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.54
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.95
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,85.4
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.98
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
331237,Brook Road.,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.23
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.62
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
331237,Brook Road.,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.55
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.95
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
331237,Brook Road.,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
331237,Brook Road.,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
331237,Brook Road.,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
331237,Brook Road.,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
331237,Brook Road.,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
