Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
331237,Brook Road.,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
331237,Brook Road.,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.24
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
331237,Brook Road.,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
331237,Brook Road.,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
331237,Brook Road.,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.51
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
331237,Brook Road.,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
331237,Brook Road.,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
331237,Brook Road.,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.33
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
331237,Brook Road.,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.86
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.31
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
331237,Brook Road.,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.88
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
331237,Brook Road.,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.22
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,85.7
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.4
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
331237,Brook Road.,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.66
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,78.7
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
