Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
331237,Brook Road.,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.45
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,78.8
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.4
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
331237,Brook Road.,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.79
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,71.3
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
331237,Brook Road.,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.99
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
331237,Brook Road.,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.59
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
331237,Brook Road.,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.67
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
331237,Brook Road.,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.37
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,75.7
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.1
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
331237,Brook Road.,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.93
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.79
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,75.1
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.31
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
331237,Brook Road.,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.04
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,76.7
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.34
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
331237,Brook Road.,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.08
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.79
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
331237,Brook Road.,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.49
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,92.9
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.0
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.13
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
331237,Brook Road.,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.48
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
331237,Brook Road.,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
331237,Brook Road.,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
