Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.31
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
331237,Brook Road.,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
331237,Brook Road.,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
331237,Brook Road.,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.6
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
331237,Brook Road.,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
331237,Brook Road.,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
331237,Brook Road.,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
331237,Brook Road.,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.13
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
331237,Brook Road.,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.96
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.21
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
331237,Brook Road.,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,82.3
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.27
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
331237,Brook Road.,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.32
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.14
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.02
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.82
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
331237,Brook Road.,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.85
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.69
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.53
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
331237,Brook Road.,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.38
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
