Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
331237,Brook Road.,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.28
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.93
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
331237,Brook Road.,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.11
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.14
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,92.4
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.17
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.01
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
331237,Brook Road.,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.18
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.58
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.17
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.91
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
331237,Brook Road.,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.24
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.86
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.79
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.79
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
331237,Brook Road.,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.26
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.56
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
331237,Brook Road.,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.96
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.51
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.67
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.21
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.54
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
331237,Brook Road.,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.55
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.77
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.94
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.8
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.03
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.21
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
331237,Brook Road.,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.66
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.55
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,97.5
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.36
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.57
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
331237,Brook Road.,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.94
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,78.3
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.92
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
331237,Brook Road.,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.55
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.7
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.29
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.76
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.95
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.21
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
331237,Brook Road.,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.95
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,85.6
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,80.8
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.15
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.71
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
331237,Brook Road.,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.42
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.95
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.95
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.03
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.48
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.08
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
331237,Brook Road.,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
