Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.21
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,98.3
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.3
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.23
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.42
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.36
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
331237,Brook Road.,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.64
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.88
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.1
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.1
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,99.0
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.95
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.33
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.09
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
331237,Brook Road.,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.07
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.84
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.27
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,208.4
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.43
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,87.1
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.2
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.67
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.84
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.65
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
331237,Brook Road.,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.18
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.22
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,166.6
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,186.4
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.93
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.32
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,100.4
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.4
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.54
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.26
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.66
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
331237,Brook Road.,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.33
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.13
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.06
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.4
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.94
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.62
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,82.3
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.6
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.55
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.71
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.09
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
331237,Brook Road.,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.1
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.39
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.22
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.3
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.81
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.57
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,73.2
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.4
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.07
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.27
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.65
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
331237,Brook Road.,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.26
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.64
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.08
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.91
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.24
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.78
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
331237,Brook Road.,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.25
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.84
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.8
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.44
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,85.0
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.2
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,100.32
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.34
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.78
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.4
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
331237,Brook Road.,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.46
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.17
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.3
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.84
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,89.0
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.9
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.74
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.1
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.98
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
331237,Brook Road.,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.96
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.39
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.7
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.67
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.82
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.99
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,75.8
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.2
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.94
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.92
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.06
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
331237,Brook Road.,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.94
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.33
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.97
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.14
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.43
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.81
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.18
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.69
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.92
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
331237,Brook Road.,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.86
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.25
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.4
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.47
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.68
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.24
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,74.9
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.2
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.56
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.36
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.71
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
331237,Brook Road.,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.72
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.95
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.6
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.22
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.35
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,70.1
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.92
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.67
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.37
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
