Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
331237,Brook Road.,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.5
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.36
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.94
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.59
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,60.8
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.84
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.61
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.78
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.41
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.15
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
331237,Brook Road.,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.26
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.62
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.66
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.4
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.8
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.2
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.66
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.53
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.27
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
331237,Brook Road.,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.5
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.12
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,73.9
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,193.9
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.93
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,90.6
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.3
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.59
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.7
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.19
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
331237,Brook Road.,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.03
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.6
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.63
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,80.3
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.21
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.29
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.78
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
331237,Brook Road.,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.26
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,89.5
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.6
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.34
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.35
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
331237,Brook Road.,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.57
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.03
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.46
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.09
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.78
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
331237,Brook Road.,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.63
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.12
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.16
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.56
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.72
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
331237,Brook Road.,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.87
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.37
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.68
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,55.7
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.03
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
331237,Brook Road.,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.79
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
331237,Brook Road.,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.58
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.64
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.79
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
331237,Brook Road.,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.98
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
331237,Brook Road.,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
331237,Brook Road.,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
