Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
331237,Brook Road.,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
331237,Brook Road.,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
331237,Brook Road.,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
331237,Brook Road.,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.77
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
331237,Brook Road.,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
331237,Brook Road.,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.73
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.63
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
331237,Brook Road.,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.44
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,74.5
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.1
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
331237,Brook Road.,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.71
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,79.1
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.3
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.41
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
331237,Brook Road.,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.95
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,89.2
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.86
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
331237,Brook Road.,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.72
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.6
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
331237,Brook Road.,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.67
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.54
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.08
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.57
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
331237,Brook Road.,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.23
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.42
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
331237,Brook Road.,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
