Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.81
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.25
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
331237,Brook Road.,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.26
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.14
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
331237,Brook Road.,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.75
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.65
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.68
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
331237,Brook Road.,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.63
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.69
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
331237,Brook Road.,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.68
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.02
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.56
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
331237,Brook Road.,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.41
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
331237,Brook Road.,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,70.7
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.7
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
331237,Brook Road.,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
331237,Brook Road.,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.87
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
331237,Brook Road.,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
331237,Brook Road.,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.38
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.6
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.64
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
331237,Brook Road.,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.61
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.29
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
331237,Brook Road.,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
