Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
331237,Brook Road.,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.94
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.36
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
331237,Brook Road.,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.83
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
331237,Brook Road.,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.09
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
331237,Brook Road.,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.04
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.79
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
331237,Brook Road.,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
331237,Brook Road.,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
331237,Brook Road.,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
331237,Brook Road.,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
331237,Brook Road.,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
331237,Brook Road.,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
331237,Brook Road.,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.7
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
331237,Brook Road.,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.86
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
331237,Brook Road.,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
