Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.85
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
331237,Brook Road.,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.37
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.75
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
331237,Brook Road.,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.31
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.79
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
331237,Brook Road.,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,72.3
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.61
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
331237,Brook Road.,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.85
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,83.0
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.01
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.17
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
331237,Brook Road.,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.7
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.81
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.46
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
331237,Brook Road.,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.38
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.1
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.29
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
331237,Brook Road.,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.66
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.82
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
331237,Brook Road.,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.51
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.51
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
331237,Brook Road.,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,63.9
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.86
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.98
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
331237,Brook Road.,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.87
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
331237,Brook Road.,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,64.9
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
331237,Brook Road.,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.73
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.03
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,87.0
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
