Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.01
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
331237,Brook Road.,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.27
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,59.1
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.58
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
331237,Brook Road.,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.2
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
331237,Brook Road.,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.7
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
331237,Brook Road.,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.62
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
331237,Brook Road.,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
331237,Brook Road.,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
331237,Brook Road.,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.8
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
331237,Brook Road.,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
331237,Brook Road.,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
331237,Brook Road.,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
331237,Brook Road.,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.72
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
331237,Brook Road.,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
331237,Brook Road.,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.19
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
