Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
331237,Brook Road.,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
331237,Brook Road.,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.04
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
331237,Brook Road.,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
331237,Brook Road.,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.85
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
331237,Brook Road.,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.51
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
331237,Brook Road.,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
331237,Brook Road.,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
331237,Brook Road.,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.6
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331237,Brook Road.,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.86
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
331237,Brook Road.,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.47
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
331237,Brook Road.,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.51
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
