Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
331237,Brook Road.,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.13
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.21
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
331237,Brook Road.,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.83
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
331237,Brook Road.,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
331237,Brook Road.,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.35
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331237,Brook Road.,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.83
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.27
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
331237,Brook Road.,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.18
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
331237,Brook Road.,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.52
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
331237,Brook Road.,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.98
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.4
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.95
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
331237,Brook Road.,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,68.9
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
331237,Brook Road.,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.09
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
331237,Brook Road.,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.73
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,80.1
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.9
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
331237,Brook Road.,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.75
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
331237,Brook Road.,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.29
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.68
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,78.5
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
