Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,63.38
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
331237,Brook Road.,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.65
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.05
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
331237,Brook Road.,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.48
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.26
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
331237,Brook Road.,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.4
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,71.41
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
331237,Brook Road.,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
331237,Brook Road.,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.17
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
331237,Brook Road.,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
331237,Brook Road.,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
331237,Brook Road.,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
331237,Brook Road.,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
331237,Brook Road.,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
331237,Brook Road.,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
331237,Brook Road.,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
