Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
331237,Brook Road.,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
331237,Brook Road.,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
331237,Brook Road.,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.55
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
331237,Brook Road.,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,62.3
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
331237,Brook Road.,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.75
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
331237,Brook Road.,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.58
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
331237,Brook Road.,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
331237,Brook Road.,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.88
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
331237,Brook Road.,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.02
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
331237,Brook Road.,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.8
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.75
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.88
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
331237,Brook Road.,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.41
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.11
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
331237,Brook Road.,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.56
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.64
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,95.4
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.38
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
331237,Brook Road.,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.64
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
