Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.92
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.64
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
331237,Brook Road.,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.66
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.4
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,82.1
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.41
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
331237,Brook Road.,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.84
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.9
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,90.0
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.93
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
331237,Brook Road.,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.41
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.52
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
331237,Brook Road.,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.17
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.34
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.25
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.74
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.46
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
331237,Brook Road.,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.48
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.39
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.12
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.11
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
331237,Brook Road.,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.62
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.34
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.7
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.85
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.8
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.01
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.41
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.27
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
331237,Brook Road.,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.3
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.23
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,95.4
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.3
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.15
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.76
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.48
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
331237,Brook Road.,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.3
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.07
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,167.9
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.83
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.2
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,110.9
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.2
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.1
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.34
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.01
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.19
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
331237,Brook Road.,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.64
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.57
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.4
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.22
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.66
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,97.8
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.6
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.9
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.21
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.06
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.2
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
331237,Brook Road.,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.49
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.38
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.77
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,185.3
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.61
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.36
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.74
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,83.3
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.4
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.34
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.18
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.11
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
331237,Brook Road.,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.02
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.74
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.45
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.4
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.44
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.36
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.58
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.51
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.09
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
331237,Brook Road.,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.18
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.39
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.56
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,120.6
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,198.4
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.98
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.96
