Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.77
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
331237,Brook Road.,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.45
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.54
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,54.33
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,144.2
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,223.4
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.62
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.38
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.38
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
331237,Brook Road.,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.56
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.87
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.4
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.7
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.24
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.17
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.56
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,145.5
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,223.5
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.03
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.06
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.24
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
331237,Brook Road.,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.96
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.08
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,62.26
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,94.1
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,258.1
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.57
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.07
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,130.1
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,208.4
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.3
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,98.93
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,121.29
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
331237,Brook Road.,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.87
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.65
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.35
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.6
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.2
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,61.62
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.85
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,168.5
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,254.0
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,108.34
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.54
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.32
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
331237,Brook Road.,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.79
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.11
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.99
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.9
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,66.35
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.44
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,190.5
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,273.7
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,112.33
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.63
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.77
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.7
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
331237,Brook Road.,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.13
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.45
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.29
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.4
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.97
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.51
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,174.7
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,261.9
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.63
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.11
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.71
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
331237,Brook Road.,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.16
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.69
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,168.5
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,250.1
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.68
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.14
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.38
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
331237,Brook Road.,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.68
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.04
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,55.56
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,147.3
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,228.4
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.52
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.76
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.61
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
331237,Brook Road.,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.76
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.31
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.19
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.12
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,149.8
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,226.0
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.85
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.19
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.56
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
331237,Brook Road.,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.36
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.62
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.9
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.66
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.76
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,132.4
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,224.9
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.69
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.45
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.93
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
331237,Brook Road.,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.38
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.1
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.42
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,137.9
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,216.5
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.51
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.45
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
331237,Brook Road.,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.13
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.93
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,107.1
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.7
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.69
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.75
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
331237,Brook Road.,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.07
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.18
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.2
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
