Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.65
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,109.3
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.2
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.97
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
331237,Brook Road.,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.56
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.95
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.47
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,119.7
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.4
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.77
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.49
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.56
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
331237,Brook Road.,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.23
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.63
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,128.0
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,198.2
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.45
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
331237,Brook Road.,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.95
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,105.9
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.0
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.43
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.5
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
331237,Brook Road.,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.33
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.27
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.7
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.7
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
331237,Brook Road.,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.66
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,96.9
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
331237,Brook Road.,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.77
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,71.5
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.62
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
331237,Brook Road.,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.39
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,80.0
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
331237,Brook Road.,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.34
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,76.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.23
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.09
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
331237,Brook Road.,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.32
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
331237,Brook Road.,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.6
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,75.3
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
331237,Brook Road.,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.88
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.6
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.32
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
331237,Brook Road.,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.61
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,87.9
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.38
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
