Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
331237,Brook Road.,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.27
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,80.1
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.1
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
331237,Brook Road.,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.57
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
331237,Brook Road.,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.43
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.9
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.67
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
331237,Brook Road.,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.51
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,113.2
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.8
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.99
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
331237,Brook Road.,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.35
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,97.3
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.2
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
331237,Brook Road.,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.95
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.5
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.7
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
331237,Brook Road.,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.57
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,98.1
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,187.7
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.45
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
331237,Brook Road.,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.51
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,114.7
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.5
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.02
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
331237,Brook Road.,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.89
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,96.5
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,188.7
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.21
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
331237,Brook Road.,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,73.5
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.32
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
331237,Brook Road.,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.99
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.9
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.79
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
331237,Brook Road.,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.68
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.75
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.21
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
331237,Brook Road.,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
