Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.46
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.41
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.09
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
331237,Brook Road.,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.3
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
331237,Brook Road.,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.44
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.19
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.7
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.29
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
331237,Brook Road.,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.75
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.39
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.2
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.4
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.67
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
331237,Brook Road.,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.76
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.46
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
331237,Brook Road.,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.6
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.62
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.36
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.79
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
331237,Brook Road.,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.86
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.26
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.92
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
331237,Brook Road.,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.39
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.79
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.71
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
331237,Brook Road.,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.07
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
331237,Brook Road.,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.36
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.98
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
331237,Brook Road.,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.12
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
331237,Brook Road.,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.35
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.22
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
331237,Brook Road.,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.33
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.03
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.34
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.68
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
331237,Brook Road.,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
