Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.29
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.18
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.49
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
331237,Brook Road.,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.31
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.65
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
331237,Brook Road.,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.9
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,160.7
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.86
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.73
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.62
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
331237,Brook Road.,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.22
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.79
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.25
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.3
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
331237,Brook Road.,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.28
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.94
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.7
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.06
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
331237,Brook Road.,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.77
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.71
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.07
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.7
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
331237,Brook Road.,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.06
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.84
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,82.2
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.82
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
331237,Brook Road.,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.1
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.35
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,99.5
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.07
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
331237,Brook Road.,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.66
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.07
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
331237,Brook Road.,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.33
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
331237,Brook Road.,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.75
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.61
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.36
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.67
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
331237,Brook Road.,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.35
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.21
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
331237,Brook Road.,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.74
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,61.5
