Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.09
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
331237,Brook Road.,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.31
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,102.4
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.9
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.82
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
331237,Brook Road.,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
331237,Brook Road.,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
331237,Brook Road.,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.83
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.97
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
331237,Brook Road.,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.77
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,129.6
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.6
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.27
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
331237,Brook Road.,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.21
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,88.2
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
331237,Brook Road.,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.23
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
331237,Brook Road.,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.47
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,82.8
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.61
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
331237,Brook Road.,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,75.6
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.41
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.62
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
331237,Brook Road.,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
331237,Brook Road.,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
331237,Brook Road.,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.68
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,74.8
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
331237,Brook Road.,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
