Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.04
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
331237,Brook Road.,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
331237,Brook Road.,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
331237,Brook Road.,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.67
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,71.9
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
331237,Brook Road.,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.09
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
331237,Brook Road.,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
331237,Brook Road.,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.15
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
331237,Brook Road.,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
331237,Brook Road.,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.98
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,68.4
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
331237,Brook Road.,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
331237,Brook Road.,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.16
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,65.7
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
331237,Brook Road.,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
331237,Brook Road.,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.57
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
