Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
331237,Brook Road.,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.44
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.72
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
331237,Brook Road.,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.81
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
331237,Brook Road.,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,63.0
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
331237,Brook Road.,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.19
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
331237,Brook Road.,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
331237,Brook Road.,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.58
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
331237,Brook Road.,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
331237,Brook Road.,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,64.2
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
331237,Brook Road.,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.8
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
331237,Brook Road.,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
331237,Brook Road.,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.64
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.65
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
331237,Brook Road.,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.14
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.27
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
331237,Brook Road.,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.42
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
