Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
331237,Brook Road.,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.21
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
331237,Brook Road.,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.92
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.43
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
331237,Brook Road.,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.97
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,78.0
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.1
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.69
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
331237,Brook Road.,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.03
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,78.7
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.18
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.52
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,98.6
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
331237,Brook Road.,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.67
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,89.4
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.3
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,64.2
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.61
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.91
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
331237,Brook Road.,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.4
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,85.8
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.53
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
331237,Brook Road.,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.6
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,83.7
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.23
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
331237,Brook Road.,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.69
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.09
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,93.0
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.3
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.73
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
331237,Brook Road.,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.59
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,98.7
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.0
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.37
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,73.43
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
331237,Brook Road.,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.95
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.43
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
331237,Brook Road.,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331237,Brook Road.,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
