Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
331237,Brook Road.,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
331237,Brook Road.,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
331237,Brook Road.,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
331237,Brook Road.,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.94
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.02
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
331237,Brook Road.,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
331237,Brook Road.,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.35
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
331237,Brook Road.,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
331237,Brook Road.,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.77
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
331237,Brook Road.,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,70.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.1
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
331237,Brook Road.,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
331237,Brook Road.,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,60.5
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.39
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.55
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
331237,Brook Road.,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.12
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.07
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,77.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.34
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
331237,Brook Road.,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
