Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.16
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,100.8
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.1
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.9
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.73
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
331237,Brook Road.,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.91
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
331237,Brook Road.,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.86
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.09
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
331237,Brook Road.,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.37
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,74.3
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.68
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
331237,Brook Road.,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.52
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.94
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.73
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
331237,Brook Road.,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.81
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
331237,Brook Road.,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.34
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.7
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
331237,Brook Road.,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.04
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.88
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,71.5
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
331237,Brook Road.,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.32
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.74
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
331237,Brook Road.,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.16
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.7
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.56
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.13
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
331237,Brook Road.,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.43
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.73
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.04
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.03
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
331237,Brook Road.,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.98
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,84.8
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.86
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
331237,Brook Road.,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,77.4
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
