Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.37
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.01
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
331237,Brook Road.,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
331237,Brook Road.,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.01
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.97
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.42
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.71
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
331237,Brook Road.,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.48
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.55
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.1
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.91
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.64
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
331237,Brook Road.,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.94
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.43
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,56.5
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.09
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.5
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
331237,Brook Road.,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.38
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.76
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.58
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.36
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.9
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.8
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.94
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.35
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
331237,Brook Road.,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.94
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.07
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.13
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.9
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.64
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,82.7
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.73
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.05
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
331237,Brook Road.,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.54
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.73
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.86
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,89.9
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.6
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.87
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.31
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
331237,Brook Road.,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.49
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.79
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.87
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.6
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,96.6
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.76
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.44
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.25
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
331237,Brook Road.,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.46
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.86
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.2
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,107.6
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.9
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.5
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.84
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.91
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
331237,Brook Road.,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.01
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.37
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.59
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.14
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,117.5
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.7
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.99
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.42
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.52
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
331237,Brook Road.,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.42
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.2
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.86
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.6
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,118.2
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,195.6
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.88
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.07
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
331237,Brook Road.,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.51
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.12
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.63
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,132.2
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.2
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.68
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.49
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
331237,Brook Road.,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.6
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.7
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,152.9
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
