Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.35
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,103.6
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.3
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.74
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.15
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.06
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
331237,Brook Road.,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.33
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.7
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,97.9
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.2
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.74
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.57
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.81
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
331237,Brook Road.,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.55
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.04
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,96.7
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.21
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
331237,Brook Road.,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.19
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,77.6
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.63
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.11
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.89
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
331237,Brook Road.,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.13
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.85
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.35
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.08
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,66.7
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.2
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.8
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.7
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
331237,Brook Road.,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.9
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.79
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.67
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,88.9
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.5
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.28
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
331237,Brook Road.,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.33
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.33
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.35
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.6
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.84
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.08
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
331237,Brook Road.,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.1
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.81
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,74.8
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.65
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.75
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
331237,Brook Road.,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.29
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.29
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,85.2
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.7
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.59
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.36
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
331237,Brook Road.,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.84
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.68
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,81.6
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.7
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.88
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
331237,Brook Road.,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.69
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.7
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.1
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.96
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.38
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
331237,Brook Road.,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.07
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.17
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
331237,Brook Road.,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.45
