Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
331237,Brook Road.,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,83.0
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.32
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
331237,Brook Road.,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.76
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.7
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.18
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,76.2
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.17
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.49
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
331237,Brook Road.,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.23
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
331237,Brook Road.,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.05
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,80.0
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.23
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
331237,Brook Road.,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.34
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.06
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.67
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.97
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
331237,Brook Road.,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.18
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,91.3
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.2
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.32
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.87
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
331237,Brook Road.,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.33
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,91.4
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.37
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.23
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
331237,Brook Road.,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,81.1
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.63
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.41
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
331237,Brook Road.,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.89
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,78.2
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.9
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.03
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.07
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
331237,Brook Road.,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.21
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.28
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.72
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.13
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
331237,Brook Road.,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.63
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.42
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,76.3
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.28
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.74
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
331237,Brook Road.,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
331237,Brook Road.,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
