Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
331237,Brook Road.,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.89
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.38
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.6
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.76
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
331237,Brook Road.,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.86
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.13
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
331237,Brook Road.,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.64
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.36
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.09
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
331237,Brook Road.,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.3
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.36
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.87
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
331237,Brook Road.,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.88
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.05
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.35
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.11
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
331237,Brook Road.,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.64
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.92
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.7
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.68
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
331237,Brook Road.,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.85
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.69
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
331237,Brook Road.,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.14
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.61
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
331237,Brook Road.,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.49
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,70.5
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.75
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.62
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
331237,Brook Road.,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.28
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.1
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.33
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
331237,Brook Road.,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.55
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
331237,Brook Road.,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.32
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
