Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,63.4
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.93
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
331237,Brook Road.,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.05
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.6
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
331237,Brook Road.,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.44
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.31
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,89.6
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.11
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.07
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
331237,Brook Road.,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.67
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,93.3
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.94
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.74
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
331237,Brook Road.,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.82
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
331237,Brook Road.,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.82
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.9
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
331237,Brook Road.,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.22
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
331237,Brook Road.,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.4
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,73.6
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.28
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
331237,Brook Road.,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
331237,Brook Road.,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.19
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,74.6
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.08
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.55
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
331237,Brook Road.,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.94
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
331237,Brook Road.,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.88
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.54
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.98
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
331237,Brook Road.,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
