Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,71.3
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.5
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
331237,Brook Road.,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.06
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,76.3
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.64
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.34
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
331237,Brook Road.,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,90.1
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.77
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.16
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
331237,Brook Road.,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.24
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,93.0
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
331237,Brook Road.,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.9
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,63.1
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.43
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
331237,Brook Road.,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.65
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,85.5
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.83
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
331237,Brook Road.,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.86
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,78.6
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.46
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
331237,Brook Road.,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,72.7
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
331237,Brook Road.,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
331237,Brook Road.,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
331237,Brook Road.,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
331237,Brook Road.,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,66.6
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
331237,Brook Road.,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.74
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.67
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
331237,Brook Road.,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
