Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
331237,Brook Road.,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
331237,Brook Road.,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
331237,Brook Road.,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
331237,Brook Road.,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
331237,Brook Road.,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
331237,Brook Road.,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
331237,Brook Road.,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
331237,Brook Road.,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
331237,Brook Road.,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
331237,Brook Road.,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
331237,Brook Road.,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
331237,Brook Road.,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
