Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
331237,Brook Road.,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.75
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
331237,Brook Road.,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.64
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
331237,Brook Road.,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.68
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.9
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
331237,Brook Road.,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.73
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
331237,Brook Road.,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
331237,Brook Road.,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.7
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
331237,Brook Road.,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
331237,Brook Road.,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
331237,Brook Road.,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
331237,Brook Road.,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
331237,Brook Road.,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.99
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.22
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
331237,Brook Road.,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.49
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,72.7
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
331237,Brook Road.,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.96
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,71.3
