Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.72
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
331237,Brook Road.,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.19
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,75.3
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
331237,Brook Road.,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.54
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
331237,Brook Road.,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.58
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.4
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
331237,Brook Road.,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.1
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
331237,Brook Road.,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.08
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
331237,Brook Road.,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.23
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
331237,Brook Road.,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.69
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
331237,Brook Road.,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.72
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.8
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
331237,Brook Road.,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.99
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.15
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.87
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.72
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
331237,Brook Road.,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.94
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,80.4
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.52
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.63
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
331237,Brook Road.,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.45
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.65
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,90.5
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.9
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.72
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,67.9
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.94
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.03
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
331237,Brook Road.,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.03
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
