Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.05
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
331237,Brook Road.,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.93
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.23
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,88.1
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.1
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.38
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
331237,Brook Road.,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.79
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.7
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.1
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
331237,Brook Road.,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.03
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,84.9
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.6
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,75.06
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
331237,Brook Road.,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.67
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.82
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.58
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
331237,Brook Road.,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
331237,Brook Road.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
331237,Brook Road.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331237,Brook Road.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
331237,Brook Road.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
331237,Brook Road.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
331237,Brook Road.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
331237,Brook Road.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.15
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
331237,Brook Road.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
