Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
331237,Brook Road.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.33
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
331237,Brook Road.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
331237,Brook Road.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
331237,Brook Road.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.38
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.87
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
331237,Brook Road.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
331237,Brook Road.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
331237,Brook Road.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.89
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
331237,Brook Road.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.67
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.92
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.5
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
331237,Brook Road.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.72
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.76
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
331237,Brook Road.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.71
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
331237,Brook Road.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.44
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,61.8
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.61
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.35
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
331237,Brook Road.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.9
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
