Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
331237,Brook Road.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.2
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.15
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
331237,Brook Road.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.72
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.64
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
331237,Brook Road.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.1
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.25
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,70.7
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
331237,Brook Road.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.08
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
331237,Brook Road.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.51
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.89
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.42
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
331237,Brook Road.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.54
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.92
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.66
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,61.4
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.36
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.55
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.88
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
331237,Brook Road.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.53
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.55
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.28
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.12
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.1
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
331237,Brook Road.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.29
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.94
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
331237,Brook Road.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.26
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.3
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.6
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.24
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
331237,Brook Road.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.08
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.26
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.26
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.96
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.96
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.14
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
331237,Brook Road.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.72
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.35
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.1
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.54
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.96
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.29
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
331237,Brook Road.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.76
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.7
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,77.6
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.3
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.42
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.07
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
331237,Brook Road.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.15
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.42
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
