Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.51
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,79.5
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.99
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.32
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.22
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
331237,Brook Road.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.22
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.73
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.14
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,101.6
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.4
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.87
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.24
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.69
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
331237,Brook Road.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.05
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.92
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.07
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.09
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.18
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,87.5
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,195.1
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.53
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.58
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,98.17
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
331237,Brook Road.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.55
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.1
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.62
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.41
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.9
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.6
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.73
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.17
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.05
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
331237,Brook Road.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.73
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.78
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.55
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.02
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.8
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.4
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.5
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.65
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.78
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.75
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
331237,Brook Road.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.8
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.62
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.51
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,78.9
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.1
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.14
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.57
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.05
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
331237,Brook Road.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.59
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.03
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.21
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.2
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.54
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.94
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.24
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
331237,Brook Road.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.3
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.51
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.06
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.05
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.21
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.85
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
331237,Brook Road.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.2
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.92
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.93
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.15
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.43
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,79.6
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.3
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.3
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.71
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.58
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.08
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
331237,Brook Road.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.18
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.55
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.09
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,74.8
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.5
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.13
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.97
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.6
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,92.5
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.6
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.35
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.42
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.96
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
331237,Brook Road.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.73
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.18
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.12
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,77.7
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.1
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.17
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.71
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
331237,Brook Road.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.44
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,99.3
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.8
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.67
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.87
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.54
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
331237,Brook Road.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.19
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.08
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.4
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
