Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.95
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.81
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
331237,Brook Road.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.2
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.76
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.2
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,94.9
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.8
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.19
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.56
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
331237,Brook Road.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.41
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,78.8
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.1
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.28
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
331237,Brook Road.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.71
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.77
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,70.0
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.12
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
331237,Brook Road.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
331237,Brook Road.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.66
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.17
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.32
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
331237,Brook Road.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.15
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.74
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.31
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
331237,Brook Road.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.63
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.8
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
331237,Brook Road.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.49
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.89
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,70.1
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.69
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
331237,Brook Road.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.69
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.75
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
331237,Brook Road.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.41
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,72.9
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.9
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
331237,Brook Road.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.7
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.55
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.89
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
331237,Brook Road.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.1
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.92
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,91.4
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.7
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.5
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
331237,Brook Road.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
