Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.21
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.74
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
331237,Brook Road.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.83
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.79
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
331237,Brook Road.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.49
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.48
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
331237,Brook Road.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.42
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.23
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.43
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
331237,Brook Road.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.49
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.68
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
331237,Brook Road.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.63
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
331237,Brook Road.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.61
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.21
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
331237,Brook Road.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.98
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.21
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
331237,Brook Road.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.39
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.37
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.63
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.23
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,90.4
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.61
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.47
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.56
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
331237,Brook Road.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.39
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.91
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.28
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.14
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.61
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
331237,Brook Road.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.22
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.53
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.23
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.62
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
331237,Brook Road.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.16
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
331237,Brook Road.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.28
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.79
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.47
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.71
