Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
331237,Brook Road.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.13
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
331237,Brook Road.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.1
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.61
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
331237,Brook Road.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.62
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
331237,Brook Road.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
331237,Brook Road.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.24
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
331237,Brook Road.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.4
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
331237,Brook Road.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
331237,Brook Road.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.46
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.43
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.69
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
331237,Brook Road.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
331237,Brook Road.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.28
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
331237,Brook Road.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.76
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.58
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.82
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
331237,Brook Road.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.71
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
331237,Brook Road.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.33
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
