Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
331237,Brook Road.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
331237,Brook Road.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.93
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
331237,Brook Road.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.32
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.2
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.32
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.33
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
331237,Brook Road.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.19
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.13
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
331237,Brook Road.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.47
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.62
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
331237,Brook Road.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.22
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,93.8
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.08
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
331237,Brook Road.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,80.1
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.85
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
331237,Brook Road.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.94
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.52
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331237,Brook Road.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.2
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,92.5
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.22
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
331237,Brook Road.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.95
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
331237,Brook Road.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
331237,Brook Road.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
331237,Brook Road.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
