Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.27
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
331237,Brook Road.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
331237,Brook Road.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
331237,Brook Road.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
331237,Brook Road.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
331237,Brook Road.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
331237,Brook Road.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
331237,Brook Road.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
331237,Brook Road.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
331237,Brook Road.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
331237,Brook Road.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
331237,Brook Road.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
