Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
331237,Brook Road.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
331237,Brook Road.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
331237,Brook Road.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
331237,Brook Road.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
331237,Brook Road.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
331237,Brook Road.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331237,Brook Road.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
331237,Brook Road.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
331237,Brook Road.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
331237,Brook Road.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
331237,Brook Road.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
331237,Brook Road.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.46
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331237,Brook Road.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
