Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.39
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
331237,Brook Road.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.67
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
331237,Brook Road.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.57
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
331237,Brook Road.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,59.3
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
331237,Brook Road.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.41
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331237,Brook Road.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.96
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
331237,Brook Road.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.98
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.12
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
331237,Brook Road.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
331237,Brook Road.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,66.2
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331237,Brook Road.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.16
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
331237,Brook Road.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.07
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
331237,Brook Road.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.3
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
331237,Brook Road.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.88
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,74.1
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
