Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.63
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331237,Brook Road.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.86
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
331237,Brook Road.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.95
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.29
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331237,Brook Road.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.3
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.2
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,66.1
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
331237,Brook Road.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.09
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,64.5
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
331237,Brook Road.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.55
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.08
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,78.1
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.4
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.9
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.92
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
331237,Brook Road.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.12
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.41
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
331237,Brook Road.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.37
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,81.2
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.6
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
331237,Brook Road.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.55
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,82.4
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.9
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.51
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
331237,Brook Road.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.91
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,90.7
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,76.15
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
331237,Brook Road.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,66.7
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.32
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
331237,Brook Road.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
331237,Brook Road.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
331237,Brook Road.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
