Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
331237,Brook Road.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
331237,Brook Road.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
331237,Brook Road.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.29
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
331237,Brook Road.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.87
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
331237,Brook Road.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
331237,Brook Road.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
331237,Brook Road.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
331237,Brook Road.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
331237,Brook Road.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
331237,Brook Road.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.25
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
331237,Brook Road.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
331237,Brook Road.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
