Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
331237,Brook Road.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,62.9
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.45
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
331237,Brook Road.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.41
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
331237,Brook Road.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.33
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.04
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
331237,Brook Road.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.45
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
331237,Brook Road.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.05
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,62.3
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.03
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
331237,Brook Road.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.15
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.17
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.59
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
331237,Brook Road.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.66
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.55
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.8
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
331237,Brook Road.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.67
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.6
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
331237,Brook Road.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.1
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.7
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.68
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
331237,Brook Road.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.43
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.79
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,86.4
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.95
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.6
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
331237,Brook Road.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.24
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.32
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.5
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.45
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.49
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
331237,Brook Road.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.24
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.04
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,84.9
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.37
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.49
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.98
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
331237,Brook Road.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.8
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
