Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.68
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,96.9
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.3
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.9
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.59
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
331237,Brook Road.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.43
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.5
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.17
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.56
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,109.9
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,189.9
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.53
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.87
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.5
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
331237,Brook Road.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.83
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.6
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.94
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.98
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,107.3
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.0
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.14
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.93
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
331237,Brook Road.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.88
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.2
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.24
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.94
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,123.8
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,201.7
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.05
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.56
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
331237,Brook Road.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.63
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.83
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.13
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,116.0
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,197.1
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.52
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.85
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
331237,Brook Road.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.21
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.6
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.3
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.11
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.39
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.24
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,130.2
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,217.4
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.38
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.28
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.59
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
331237,Brook Road.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.27
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.6
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.63
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.62
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,90.8
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,187.1
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.4
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.6
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.51
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.6
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
331237,Brook Road.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.91
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.02
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,96.5
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,192.7
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.68
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.35
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.11
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
331237,Brook Road.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.28
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.9
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.17
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.19
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,81.5
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.4
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.74
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.33
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.94
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
331237,Brook Road.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.68
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.09
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.34
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,122.7
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,229.9
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.87
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.8
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.4
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
331237,Brook Road.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.97
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.87
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.69
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.82
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,95.7
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.8
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.63
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.14
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.81
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
331237,Brook Road.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.22
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.37
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.81
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.73
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.19
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,83.1
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.1
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.74
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.86
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.37
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
331237,Brook Road.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.35
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.86
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.06
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,83.8
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.3
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
