Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.22
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.43
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.08
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
331237,Brook Road.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.75
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.34
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.03
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.9
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.7
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.87
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.42
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.28
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
331237,Brook Road.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.39
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.87
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,96.3
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.6
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.7
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.16
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.91
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
331237,Brook Road.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.3
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.68
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,82.3
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.77
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.7
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.75
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
331237,Brook Road.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.39
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.61
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.49
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
331237,Brook Road.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.22
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.3
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.54
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.42
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
331237,Brook Road.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.08
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.72
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,71.3
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
331237,Brook Road.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.75
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
331237,Brook Road.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.4
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,103.0
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.84
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.27
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
331237,Brook Road.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.24
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,92.9
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.9
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
331237,Brook Road.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.23
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.53
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
331237,Brook Road.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
331237,Brook Road.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
331237,Brook Road.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
