Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.93
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
331237,Brook Road.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.76
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.4
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
331237,Brook Road.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
331237,Brook Road.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
331237,Brook Road.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.33
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.28
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
331237,Brook Road.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.89
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,75.9
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
331237,Brook Road.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
331237,Brook Road.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.49
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
331237,Brook Road.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
331237,Brook Road.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
331237,Brook Road.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
331237,Brook Road.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,50.5
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
331237,Brook Road.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.8
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
