Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
331237,Brook Road.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
331237,Brook Road.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.56
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
331237,Brook Road.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.88
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.19
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
331237,Brook Road.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
331237,Brook Road.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.87
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.7
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
331237,Brook Road.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.46
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
331237,Brook Road.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.41
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.88
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
331237,Brook Road.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.75
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
331237,Brook Road.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
331237,Brook Road.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
331237,Brook Road.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
331237,Brook Road.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.65
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.59
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
331237,Brook Road.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
