Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.64
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
331237,Brook Road.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
331237,Brook Road.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.55
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
331237,Brook Road.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
331237,Brook Road.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
331237,Brook Road.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
331237,Brook Road.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
331237,Brook Road.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
331237,Brook Road.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
331237,Brook Road.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
331237,Brook Road.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.16
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.47
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
331237,Brook Road.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.17
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.91
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
331237,Brook Road.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
