Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
331237,Brook Road.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.02
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,98.0
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
331237,Brook Road.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.09
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,87.8
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
331237,Brook Road.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.19
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
331237,Brook Road.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.92
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.2
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.79
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
331237,Brook Road.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.54
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
331237,Brook Road.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.2
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
331237,Brook Road.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
331237,Brook Road.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.23
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
331237,Brook Road.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
331237,Brook Road.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,77.2
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.3
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
331237,Brook Road.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
331237,Brook Road.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.53
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,86.7
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
