Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.36
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
331237,Brook Road.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
331237,Brook Road.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.69
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.9
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
331237,Brook Road.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
331237,Brook Road.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
331237,Brook Road.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
331237,Brook Road.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331237,Brook Road.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
331237,Brook Road.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331237,Brook Road.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
331237,Brook Road.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
331237,Brook Road.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
331237,Brook Road.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331237,Brook Road.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
