Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
331237,Brook Road.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
331237,Brook Road.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
331237,Brook Road.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
331237,Brook Road.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
331237,Brook Road.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
331237,Brook Road.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
331237,Brook Road.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.04
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
331237,Brook Road.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
331237,Brook Road.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
331237,Brook Road.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.43
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
331237,Brook Road.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.24
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
331237,Brook Road.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.86
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
