Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331237,Brook Road.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
331237,Brook Road.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.5
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
331237,Brook Road.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.74
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
331237,Brook Road.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
331237,Brook Road.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.15
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.77
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
331237,Brook Road.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
331237,Brook Road.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.4
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
331237,Brook Road.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.67
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.1
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
331237,Brook Road.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.68
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,63.4
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
331237,Brook Road.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.71
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,61.6
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
331237,Brook Road.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.33
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,66.5
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.0
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
331237,Brook Road.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.92
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.36
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
331237,Brook Road.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.18
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
