Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
331237,Brook Road.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.45
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.3
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
331237,Brook Road.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.67
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,87.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
331237,Brook Road.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.6
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.95
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
331237,Brook Road.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
331237,Brook Road.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331237,Brook Road.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
331237,Brook Road.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331237,Brook Road.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
331237,Brook Road.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331237,Brook Road.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
331237,Brook Road.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
331237,Brook Road.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
