Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
331237,Brook Road.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
331237,Brook Road.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.63
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
331237,Brook Road.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
331237,Brook Road.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,85.2
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
331237,Brook Road.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.74
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
331237,Brook Road.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.05
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.25
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
331237,Brook Road.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.6
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
331237,Brook Road.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.35
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.42
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
331237,Brook Road.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.17
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.08
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.52
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
331237,Brook Road.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.55
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.76
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,71.2
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.95
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
331237,Brook Road.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.4
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.32
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,88.9
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.84
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
331237,Brook Road.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.36
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.9
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.32
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.81
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
331237,Brook Road.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
