Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.2
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.63
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
331237,Brook Road.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.87
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,66.4
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.69
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
331237,Brook Road.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,62.4
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.29
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
331237,Brook Road.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.12
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
331237,Brook Road.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.44
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
331237,Brook Road.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.69
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
331237,Brook Road.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.03
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
331237,Brook Road.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.47
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.63
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.68
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.6
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
331237,Brook Road.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.34
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.21
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.4
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.01
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.34
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
331237,Brook Road.,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.34
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,71.7
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.51
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.2
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
331237,Brook Road.,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.27
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.35
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.29
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.64
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.97
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
331237,Brook Road.,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.96
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.09
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,72.1
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.6
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.58
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.86
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.11
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
331237,Brook Road.,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.2
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,82.6
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,188.5
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.08
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.95
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
