Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.03
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.91
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.39
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
331237,Brook Road.,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.08
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.75
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.4
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.78
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
331237,Brook Road.,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.23
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.83
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,98.4
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.1
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.64
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.43
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.08
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
331237,Brook Road.,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.65
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.21
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.23
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.93
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.64
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.33
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
331237,Brook Road.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.56
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.58
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.47
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.71
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,104.5
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.2
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.61
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.35
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.85
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
331237,Brook Road.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.83
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.76
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.43
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,100.2
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.22
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.41
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.41
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
331237,Brook Road.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.83
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.9
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.81
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.59
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,94.4
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.4
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.65
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.62
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
331237,Brook Road.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.56
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.43
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,84.3
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.78
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.32
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.87
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
331237,Brook Road.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.2
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.9
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.29
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,93.0
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.75
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.14
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
331237,Brook Road.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.62
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.17
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.69
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.25
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.07
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
331237,Brook Road.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.42
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.9
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.42
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
331237,Brook Road.,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,77.9
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
331237,Brook Road.,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.24
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,63.3
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.91
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.87
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
331237,Brook Road.,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
